Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.7
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,transformer,,Temperature,C,21.5
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-05-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.8
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,195.3
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,191.9
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
776894,Brookside Way - Blakedown,2023-05-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.0
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,197.8
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,194.0
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,transformer,,Temperature,C,23.6
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
776894,Brookside Way - Blakedown,2023-05-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.3
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.9
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,transformer,,Temperature,C,26.9
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
776894,Brookside Way - Blakedown,2023-05-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.9
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,transformer,,Temperature,C,28.7
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
776894,Brookside Way - Blakedown,2023-05-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.03
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,transformer,,Temperature,C,29.9
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-05-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.17
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,transformer,,Temperature,C,31.3
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.43
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-05-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.77
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,transformer,,Temperature,C,31.8
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.31
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-05-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.57
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,transformer,,Temperature,C,32.3
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
776894,Brookside Way - Blakedown,2023-05-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.9
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.94
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,transformer,,Temperature,C,31.5
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.85
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-05-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.32
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,transformer,,Temperature,C,31.5
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-05-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.47
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.13
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,transformer,,Temperature,C,31.3
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-05-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.62
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.01
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,transformer,,Temperature,C,31.1
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-05-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-05-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-05-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-05-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.68
776894,Brookside Way - Blakedown,2023-05-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
