Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
776894,Brookside Way - Blakedown,2023-05-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-05-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-05-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-05-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-05-05T07:40:00.000+00:00,transformer,,Temperature,C,23.0
776894,Brookside Way - Blakedown,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776894,Brookside Way - Blakedown,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776894,Brookside Way - Blakedown,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
776894,Brookside Way - Blakedown,2023-05-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-05-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-05-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
776894,Brookside Way - Blakedown,2023-05-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-05-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-05-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-05-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-05-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-05-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,transformer,,Temperature,C,23.1
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-05-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.5
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.8
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,transformer,,Temperature,C,23.6
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
776894,Brookside Way - Blakedown,2023-05-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.3
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.7
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,transformer,,Temperature,C,23.9
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
776894,Brookside Way - Blakedown,2023-05-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.5
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.3
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,transformer,,Temperature,C,22.7
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
776894,Brookside Way - Blakedown,2023-05-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,transformer,,Temperature,C,20.8
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-05-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-05-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-05-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-05-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-05-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-05-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.2
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.3
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
776894,Brookside Way - Blakedown,2023-05-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-05-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-05-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-05-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-05-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-05-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-05-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-05-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-05-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-05-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-05-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-05-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-05-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-05-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-05-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-05-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-05-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
