Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-05-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-05-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-05-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
776894,Brookside Way - Blakedown,2023-05-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-05-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-05-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-05-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
776894,Brookside Way - Blakedown,2023-05-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-05-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-05-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-05-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-05-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-05-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-05-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-05-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.2
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,214.9
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,212.7
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
776894,Brookside Way - Blakedown,2023-05-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.5
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.6
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
776894,Brookside Way - Blakedown,2023-05-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,transformer,,Temperature,C,20.6
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
776894,Brookside Way - Blakedown,2023-05-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,transformer,,Temperature,C,20.9
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-05-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.9
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,235.9
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,232.3
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,transformer,,Temperature,C,21.2
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
776894,Brookside Way - Blakedown,2023-05-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.5
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.1
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.4
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,transformer,,Temperature,C,21.3
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
