Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
776894,Brookside Way - Blakedown,2023-05-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.2
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.7
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,183.0
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,transformer,,Temperature,C,21.4
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
776894,Brookside Way - Blakedown,2023-05-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.5
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,208.1
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,204.5
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,transformer,,Temperature,C,21.4
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
776894,Brookside Way - Blakedown,2023-05-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,transformer,,Temperature,C,21.5
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-05-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.5
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.1
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
776894,Brookside Way - Blakedown,2023-05-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.2
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.9
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.1
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
776894,Brookside Way - Blakedown,2023-05-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-05-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
776894,Brookside Way - Blakedown,2023-05-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-05-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776894,Brookside Way - Blakedown,2023-05-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,transformer,,Temperature,C,21.8
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-05-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,transformer,,Temperature,C,21.9
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-05-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.6
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.4
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,transformer,,Temperature,C,21.9
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776894,Brookside Way - Blakedown,2023-05-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.4
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.4
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,transformer,,Temperature,C,21.9
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-05-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
