Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.5
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.3
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.4
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
776894,Brookside Way - Blakedown,2023-05-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,transformer,,Temperature,C,21.4
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-05-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.9
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.2
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.2
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,transformer,,Temperature,C,21.5
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
776894,Brookside Way - Blakedown,2023-05-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,transformer,,Temperature,C,21.3
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
776894,Brookside Way - Blakedown,2023-05-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.1
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.6
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,transformer,,Temperature,C,21.3
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
776894,Brookside Way - Blakedown,2023-05-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,transformer,,Temperature,C,21.2
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
776894,Brookside Way - Blakedown,2023-05-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,transformer,,Temperature,C,21.0
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-05-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,transformer,,Temperature,C,21.1
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-05-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.8
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.8
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,transformer,,Temperature,C,21.2
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
776894,Brookside Way - Blakedown,2023-05-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,transformer,,Temperature,C,21.3
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
776894,Brookside Way - Blakedown,2023-05-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.09
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
776894,Brookside Way - Blakedown,2023-05-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,transformer,,Temperature,C,21.8
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
776894,Brookside Way - Blakedown,2023-05-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
776894,Brookside Way - Blakedown,2023-05-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
