Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,transformer,,Temperature,C,21.4
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-05-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-05-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.4
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,transformer,,Temperature,C,21.8
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-05-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.2
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.6
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,transformer,,Temperature,C,21.8
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
776894,Brookside Way - Blakedown,2023-05-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,transformer,,Temperature,C,22.0
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-05-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.9
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.5
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.8
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,transformer,,Temperature,C,22.3
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
776894,Brookside Way - Blakedown,2023-05-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,transformer,,Temperature,C,22.3
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-05-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,transformer,,Temperature,C,22.1
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
776894,Brookside Way - Blakedown,2023-05-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.19
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-05-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-05-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.1
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,204.5
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,200.5
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
776894,Brookside Way - Blakedown,2023-05-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,transformer,,Temperature,C,21.8
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-05-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.0
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,transformer,,Temperature,C,21.9
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
776894,Brookside Way - Blakedown,2023-05-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
