Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-05-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,transformer,,Temperature,C,21.0
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-05-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,transformer,,Temperature,C,20.6
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-05-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.8
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.4
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.0
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,transformer,,Temperature,C,20.7
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
776894,Brookside Way - Blakedown,2023-05-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,transformer,,Temperature,C,20.4
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-05-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.0
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.0
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
776894,Brookside Way - Blakedown,2023-05-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.9
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.8
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
776894,Brookside Way - Blakedown,2023-05-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.1
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.8
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.9
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
776894,Brookside Way - Blakedown,2023-05-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.9
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,207.0
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,203.7
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
776894,Brookside Way - Blakedown,2023-05-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
776894,Brookside Way - Blakedown,2023-05-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-05-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.8
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,195.5
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,193.3
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
776894,Brookside Way - Blakedown,2023-05-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
776894,Brookside Way - Blakedown,2023-05-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
