Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,187.1
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,238.3
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,233.7
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
776894,Brookside Way - Blakedown,2023-05-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.0
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.3
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,186.6
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
776894,Brookside Way - Blakedown,2023-05-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.8
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,216.0
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,212.7
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,transformer,,Temperature,C,20.4
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
776894,Brookside Way - Blakedown,2023-05-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,transformer,,Temperature,C,20.9
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-05-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.0
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.4
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,transformer,,Temperature,C,21.0
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
776894,Brookside Way - Blakedown,2023-05-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,transformer,,Temperature,C,20.8
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776894,Brookside Way - Blakedown,2023-05-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.5
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,transformer,,Temperature,C,20.6
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
776894,Brookside Way - Blakedown,2023-05-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,transformer,,Temperature,C,20.4
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-05-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-05-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-05-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.0
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.9
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,190.9
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.64
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
776894,Brookside Way - Blakedown,2023-05-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.2
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
776894,Brookside Way - Blakedown,2023-05-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
776894,Brookside Way - Blakedown,2023-05-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
