Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
776894,Brookside Way - Blakedown,2023-05-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.2
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,191.4
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.0
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
776894,Brookside Way - Blakedown,2023-05-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.5
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.0
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
776894,Brookside Way - Blakedown,2023-05-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
776894,Brookside Way - Blakedown,2023-05-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-05-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.57
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.57
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-05-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
776894,Brookside Way - Blakedown,2023-05-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
776894,Brookside Way - Blakedown,2023-05-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.4
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.4
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
776894,Brookside Way - Blakedown,2023-05-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.8
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.7
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
776894,Brookside Way - Blakedown,2023-05-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.6
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.2
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,189.4
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
776894,Brookside Way - Blakedown,2023-05-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-05-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-05-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-05-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
776894,Brookside Way - Blakedown,2023-05-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
776894,Brookside Way - Blakedown,2023-05-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-05-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-05-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-05-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-05-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-05-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-05-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-05-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-05-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-05-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-05-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.9
776894,Brookside Way - Blakedown,2023-05-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,210.0
776894,Brookside Way - Blakedown,2023-05-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,205.6
776894,Brookside Way - Blakedown,2023-05-06T07:40:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-05-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
