Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-05-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-05-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
776894,Brookside Way - Blakedown,2023-05-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-05-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-05-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-05-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-05-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.0
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.0
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
776894,Brookside Way - Blakedown,2023-05-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.5
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
776894,Brookside Way - Blakedown,2023-05-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-05-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-05-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-05-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.6
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.2
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
776894,Brookside Way - Blakedown,2023-05-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.1
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.7
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
776894,Brookside Way - Blakedown,2023-05-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.5
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.4
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
776894,Brookside Way - Blakedown,2023-05-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.3
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.4
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
776894,Brookside Way - Blakedown,2023-05-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
776894,Brookside Way - Blakedown,2023-05-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776894,Brookside Way - Blakedown,2023-05-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-05-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
