Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,transformer,,Temperature,C,21.2
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-05-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,transformer,,Temperature,C,21.3
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-05-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,transformer,,Temperature,C,21.5
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-05-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,transformer,,Temperature,C,21.8
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-05-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.2
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.6
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,transformer,,Temperature,C,22.0
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
776894,Brookside Way - Blakedown,2023-05-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,transformer,,Temperature,C,22.2
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
776894,Brookside Way - Blakedown,2023-05-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,transformer,,Temperature,C,22.3
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-05-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,transformer,,Temperature,C,22.6
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-05-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,transformer,,Temperature,C,22.7
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-05-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,transformer,,Temperature,C,22.9
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
776894,Brookside Way - Blakedown,2023-05-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,transformer,,Temperature,C,23.2
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-05-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.7
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.5
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,transformer,,Temperature,C,23.4
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
776894,Brookside Way - Blakedown,2023-05-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,transformer,,Temperature,C,23.7
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-05-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
