Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.4
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,transformer,,Temperature,C,23.8
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
776894,Brookside Way - Blakedown,2023-05-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,transformer,,Temperature,C,24.1
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
776894,Brookside Way - Blakedown,2023-05-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,transformer,,Temperature,C,24.4
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-05-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,transformer,,Temperature,C,24.6
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-05-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,transformer,,Temperature,C,24.6
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-05-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,transformer,,Temperature,C,24.8
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-05-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,transformer,,Temperature,C,25.3
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
776894,Brookside Way - Blakedown,2023-05-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,transformer,,Temperature,C,25.8
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-05-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.7
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.4
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,transformer,,Temperature,C,26.0
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
776894,Brookside Way - Blakedown,2023-05-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,transformer,,Temperature,C,26.4
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-05-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,transformer,,Temperature,C,26.7
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-05-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,transformer,,Temperature,C,26.9
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-05-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,transformer,,Temperature,C,27.2
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-05-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
