Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,transformer,,Temperature,C,27.4
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-05-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.3
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.3
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,transformer,,Temperature,C,27.9
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
776894,Brookside Way - Blakedown,2023-05-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,transformer,,Temperature,C,28.3
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776894,Brookside Way - Blakedown,2023-05-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,transformer,,Temperature,C,28.8
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-05-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,transformer,,Temperature,C,29.6
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-05-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,transformer,,Temperature,C,30.1
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-05-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,transformer,,Temperature,C,30.5
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-05-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,transformer,,Temperature,C,30.9
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-05-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,transformer,,Temperature,C,31.3
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-05-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,transformer,,Temperature,C,31.6
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-05-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.5
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,transformer,,Temperature,C,32.0
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-05-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,transformer,,Temperature,C,32.1
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
776894,Brookside Way - Blakedown,2023-05-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.46
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,transformer,,Temperature,C,32.2
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-05-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
