Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.52
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,transformer,,Temperature,C,32.3
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-05-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.64
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,transformer,,Temperature,C,32.0
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-05-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,transformer,,Temperature,C,32.5
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.57
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-05-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,transformer,,Temperature,C,32.9
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-05-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,transformer,,Temperature,C,32.9
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-05-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,transformer,,Temperature,C,33.0
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-05-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.48
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,transformer,,Temperature,C,32.9
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-05-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,transformer,,Temperature,C,32.9
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-05-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.89
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,transformer,,Temperature,C,33.4
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-05-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.05
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,transformer,,Temperature,C,33.6
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-05-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.63
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,transformer,,Temperature,C,33.1
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-05-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.6
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,transformer,,Temperature,C,32.8
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
776894,Brookside Way - Blakedown,2023-05-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.94
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,transformer,,Temperature,C,33.6
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-05-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-05-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-05-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-05-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
776894,Brookside Way - Blakedown,2023-05-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
776894,Brookside Way - Blakedown,2023-05-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-05-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-05-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-05-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-05-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
776894,Brookside Way - Blakedown,2023-05-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-05-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-05-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.81
776894,Brookside Way - Blakedown,2023-05-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-05-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
