Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776894,Brookside Way - Blakedown,2023-05-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-05-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
776894,Brookside Way - Blakedown,2023-05-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-05-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-05-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-05-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-05-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,transformer,,Temperature,C,29.9
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-05-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,transformer,,Temperature,C,30.4
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-05-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,transformer,,Temperature,C,29.9
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-05-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,transformer,,Temperature,C,31.3
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
776894,Brookside Way - Blakedown,2023-05-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.34
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,transformer,,Temperature,C,32.4
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-05-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.65
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,transformer,,Temperature,C,32.6
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-05-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.74
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,transformer,,Temperature,C,30.9
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.27
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-05-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,transformer,,Temperature,C,31.2
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-05-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.15
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,transformer,,Temperature,C,32.2
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-05-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,transformer,,Temperature,C,30.7
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-05-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.32
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,transformer,,Temperature,C,29.2
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-05-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,transformer,,Temperature,C,27.4
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-05-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,transformer,,Temperature,C,26.7
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
