Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-05-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,transformer,,Temperature,C,25.6
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
776894,Brookside Way - Blakedown,2023-05-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,transformer,,Temperature,C,24.4
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-05-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,transformer,,Temperature,C,23.5
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-05-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.5
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.5
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,transformer,,Temperature,C,23.1
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
776894,Brookside Way - Blakedown,2023-05-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,transformer,,Temperature,C,23.2
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-05-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,transformer,,Temperature,C,22.6
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-05-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,transformer,,Temperature,C,20.6
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-05-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776894,Brookside Way - Blakedown,2023-05-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-05-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-05-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.3
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.8
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
776894,Brookside Way - Blakedown,2023-05-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-05-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.7
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.8
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
