Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
776894,Brookside Way - Blakedown,2023-05-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-05-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-05-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.3
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.8
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
776894,Brookside Way - Blakedown,2023-05-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-05-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-05-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-05-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-05-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-05-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-05-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-05-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-05-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-05-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-05-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
