Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.6
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,183.8
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
776894,Brookside Way - Blakedown,2023-05-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-05-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.2
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.1
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
776894,Brookside Way - Blakedown,2023-05-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-05-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.6
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.3
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.8
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
776894,Brookside Way - Blakedown,2023-05-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-05-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-05-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-05-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.2
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.9
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
776894,Brookside Way - Blakedown,2023-05-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.4
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,195.1
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.3
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
776894,Brookside Way - Blakedown,2023-05-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-05-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-05-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.8
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.0
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
776894,Brookside Way - Blakedown,2023-05-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
776894,Brookside Way - Blakedown,2023-05-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-05-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-05-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-05-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
