Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-05-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-05-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-05-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-05-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.4
776894,Brookside Way - Blakedown,2023-05-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,192.1
776894,Brookside Way - Blakedown,2023-05-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.4
776894,Brookside Way - Blakedown,2023-05-08T22:50:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-05-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776894,Brookside Way - Blakedown,2023-05-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-05-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776894,Brookside Way - Blakedown,2023-05-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-05-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-05-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-05-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-05-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
776894,Brookside Way - Blakedown,2023-05-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-05-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-05-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
776894,Brookside Way - Blakedown,2023-05-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
776894,Brookside Way - Blakedown,2023-05-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,178.4
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,228.8
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,223.0
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
776894,Brookside Way - Blakedown,2023-05-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.5
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.1
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.6
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
776894,Brookside Way - Blakedown,2023-05-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.9
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.7
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
776894,Brookside Way - Blakedown,2023-05-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.8
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,203.0
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,197.4
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
776894,Brookside Way - Blakedown,2023-05-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,189.5
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,242.8
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,236.3
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
776894,Brookside Way - Blakedown,2023-05-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.0
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.2
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
776894,Brookside Way - Blakedown,2023-05-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.7
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,211.0
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,205.2
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
776894,Brookside Way - Blakedown,2023-05-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.3
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.4
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
776894,Brookside Way - Blakedown,2023-05-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
776894,Brookside Way - Blakedown,2023-05-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.8
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.0
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
776894,Brookside Way - Blakedown,2023-05-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-05-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.2
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,191.4
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,186.5
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
776894,Brookside Way - Blakedown,2023-05-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
776894,Brookside Way - Blakedown,2023-05-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-05-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-05-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
776894,Brookside Way - Blakedown,2023-05-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
776894,Brookside Way - Blakedown,2023-05-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
776894,Brookside Way - Blakedown,2023-05-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-05-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-05-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-05-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-05-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
