Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-05-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.7
776894,Brookside Way - Blakedown,2023-05-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.7
776894,Brookside Way - Blakedown,2023-05-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.3
776894,Brookside Way - Blakedown,2023-05-08T18:30:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-05-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-05-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-05-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
776894,Brookside Way - Blakedown,2023-05-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
776894,Brookside Way - Blakedown,2023-05-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
776894,Brookside Way - Blakedown,2023-05-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-05-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-05-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
776894,Brookside Way - Blakedown,2023-05-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.1
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,183.0
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
776894,Brookside Way - Blakedown,2023-05-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.0
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.0
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
776894,Brookside Way - Blakedown,2023-05-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.8
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.81
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.48
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
776894,Brookside Way - Blakedown,2023-05-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.06
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
776894,Brookside Way - Blakedown,2023-05-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.87
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
776894,Brookside Way - Blakedown,2023-05-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.7
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.59
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
776894,Brookside Way - Blakedown,2023-05-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.66
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
776894,Brookside Way - Blakedown,2023-05-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.05
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.73
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.46
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
776894,Brookside Way - Blakedown,2023-05-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.34
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.32
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.54
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-05-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.34
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.97
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.21
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.62
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
776894,Brookside Way - Blakedown,2023-05-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.14
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.29
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
776894,Brookside Way - Blakedown,2023-05-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.53
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.02
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.14
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776894,Brookside Way - Blakedown,2023-05-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
