Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.67
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-05-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
776894,Brookside Way - Blakedown,2023-05-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.4
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
776894,Brookside Way - Blakedown,2023-05-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
776894,Brookside Way - Blakedown,2023-05-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.5
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.7
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
776894,Brookside Way - Blakedown,2023-05-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.9
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
776894,Brookside Way - Blakedown,2023-05-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
776894,Brookside Way - Blakedown,2023-05-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-05-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.3
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
776894,Brookside Way - Blakedown,2023-05-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,transformer,,Temperature,C,20.5
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
776894,Brookside Way - Blakedown,2023-05-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.7
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.2
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.2
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,transformer,,Temperature,C,20.6
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
776894,Brookside Way - Blakedown,2023-05-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,transformer,,Temperature,C,20.5
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-05-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,transformer,,Temperature,C,20.6
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-05-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-05-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776894,Brookside Way - Blakedown,2023-05-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-05-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-05-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
776894,Brookside Way - Blakedown,2023-05-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-05-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-05-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-05-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-05-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-05-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-05-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-05-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-05-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-05-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-05-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-05-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-05-08T14:10:00.000+00:00,transformer,,Temperature,C,20.9
776894,Brookside Way - Blakedown,2023-05-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
