Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-05-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
776894,Brookside Way - Blakedown,2023-05-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-05-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-05-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-05-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.7
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.7
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
776894,Brookside Way - Blakedown,2023-05-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-05-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.7
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,197.1
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.7
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
776894,Brookside Way - Blakedown,2023-05-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-05-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-05-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.4
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,206.2
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,198.7
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
776894,Brookside Way - Blakedown,2023-05-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.4
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,200.9
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,191.3
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
776894,Brookside Way - Blakedown,2023-05-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-05-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.6
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,220.0
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,218.1
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
776894,Brookside Way - Blakedown,2023-05-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.3
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.7
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
776894,Brookside Way - Blakedown,2023-05-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-05-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,173.0
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,221.6
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,216.8
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
776894,Brookside Way - Blakedown,2023-05-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.0
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,217.9
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,213.6
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
