Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
776894,Brookside Way - Blakedown,2023-05-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.0
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.8
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
776894,Brookside Way - Blakedown,2023-05-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-05-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-05-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-05-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
776894,Brookside Way - Blakedown,2023-05-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-05-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-05-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.4
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.1
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,184.8
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
776894,Brookside Way - Blakedown,2023-05-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.3
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,205.7
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,202.5
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
776894,Brookside Way - Blakedown,2023-05-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-05-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.7
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.5
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.0
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
776894,Brookside Way - Blakedown,2023-05-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.9
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.7
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
776894,Brookside Way - Blakedown,2023-05-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.2
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,231.5
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,227.4
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
776894,Brookside Way - Blakedown,2023-05-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
776894,Brookside Way - Blakedown,2023-05-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
