Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-05-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-05-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-05-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-05-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-05-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-05-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-05-08T01:00:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-05-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-05-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776894,Brookside Way - Blakedown,2023-05-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-05-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-05-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-05-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-05-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-05-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-05-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-05-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-05-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-05-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-05-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.6
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.98
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
776894,Brookside Way - Blakedown,2023-05-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-05-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-05-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-05-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-05-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-05-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-05-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.1
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-05-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.5
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.9
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
776894,Brookside Way - Blakedown,2023-05-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.3
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
776894,Brookside Way - Blakedown,2023-05-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.0
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.0
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
776894,Brookside Way - Blakedown,2023-05-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.6
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.4
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
776894,Brookside Way - Blakedown,2023-05-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
776894,Brookside Way - Blakedown,2023-05-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-05-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-05-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-05-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-05-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-05-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-05-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-05-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-05-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
