Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776894,Brookside Way - Blakedown,2023-05-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-05-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-05-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-05-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
776894,Brookside Way - Blakedown,2023-05-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
776894,Brookside Way - Blakedown,2023-05-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-05-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-05-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-05-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776894,Brookside Way - Blakedown,2023-05-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,transformer,,Temperature,C,22.8
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
776894,Brookside Way - Blakedown,2023-05-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,transformer,,Temperature,C,22.5
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
776894,Brookside Way - Blakedown,2023-05-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.0
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.6
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,transformer,,Temperature,C,22.0
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
776894,Brookside Way - Blakedown,2023-05-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776894,Brookside Way - Blakedown,2023-05-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.8
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.9
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,transformer,,Temperature,C,21.3
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
776894,Brookside Way - Blakedown,2023-05-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.4
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,transformer,,Temperature,C,20.7
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
776894,Brookside Way - Blakedown,2023-05-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.1
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.9
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.9
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
776894,Brookside Way - Blakedown,2023-05-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,transformer,,Temperature,C,20.3
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-05-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.5
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.7
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,transformer,,Temperature,C,20.9
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
776894,Brookside Way - Blakedown,2023-05-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.8
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.4
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.8
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,transformer,,Temperature,C,21.4
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
776894,Brookside Way - Blakedown,2023-05-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.3
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,207.9
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,203.0
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,transformer,,Temperature,C,21.3
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
776894,Brookside Way - Blakedown,2023-05-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.2
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,198.0
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,193.3
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
776894,Brookside Way - Blakedown,2023-05-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.4
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.1
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-05-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
