Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.4
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
776894,Brookside Way - Blakedown,2023-05-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-05-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.5
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.8
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
776894,Brookside Way - Blakedown,2023-05-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.3
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
776894,Brookside Way - Blakedown,2023-05-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.1
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.2
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
776894,Brookside Way - Blakedown,2023-05-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-05-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.5
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.0
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
776894,Brookside Way - Blakedown,2023-05-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.1
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.5
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
776894,Brookside Way - Blakedown,2023-05-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.3
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.0
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
776894,Brookside Way - Blakedown,2023-05-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.2
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.8
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.9
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
776894,Brookside Way - Blakedown,2023-05-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
776894,Brookside Way - Blakedown,2023-05-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.5
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.0
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
776894,Brookside Way - Blakedown,2023-05-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.5
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.6
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
776894,Brookside Way - Blakedown,2023-05-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
776894,Brookside Way - Blakedown,2023-05-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-05-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-05-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-05-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-05-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776894,Brookside Way - Blakedown,2023-05-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-05-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-05-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-05-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
