Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-05-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-05-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-05-09T01:00:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-05-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-05-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776894,Brookside Way - Blakedown,2023-05-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-05-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776894,Brookside Way - Blakedown,2023-05-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-05-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-05-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-05-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-05-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
776894,Brookside Way - Blakedown,2023-05-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-05-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-05-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-05-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
776894,Brookside Way - Blakedown,2023-05-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-05-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.3
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.4
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
776894,Brookside Way - Blakedown,2023-05-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.3
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.3
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
776894,Brookside Way - Blakedown,2023-05-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
776894,Brookside Way - Blakedown,2023-05-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.3
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.9
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.3
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
776894,Brookside Way - Blakedown,2023-05-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.8
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,197.6
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.9
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
776894,Brookside Way - Blakedown,2023-05-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
776894,Brookside Way - Blakedown,2023-05-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-05-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
776894,Brookside Way - Blakedown,2023-05-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.5
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.4
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
776894,Brookside Way - Blakedown,2023-05-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-05-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-05-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,transformer,,Temperature,C,18.0
