Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-05-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-05-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
776894,Brookside Way - Blakedown,2023-05-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.1
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,191.8
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,188.7
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
776894,Brookside Way - Blakedown,2023-05-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.5
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
776894,Brookside Way - Blakedown,2023-05-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-05-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.7
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
776894,Brookside Way - Blakedown,2023-05-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.1
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.5
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
776894,Brookside Way - Blakedown,2023-05-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.9
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.4
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
776894,Brookside Way - Blakedown,2023-05-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,204.5
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,266.7
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,263.8
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
776894,Brookside Way - Blakedown,2023-05-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-05-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.73
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-05-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,transformer,,Temperature,C,20.3
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776894,Brookside Way - Blakedown,2023-05-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
776894,Brookside Way - Blakedown,2023-05-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-05-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-05-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-05-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-05-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-05-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-05-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-05-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-05-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-05-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-05-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-05-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-05-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-05-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-05-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-05-10T20:40:00.000+00:00,transformer,,Temperature,C,20.5
776894,Brookside Way - Blakedown,2023-05-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-05-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
