Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
776894,Brookside Way - Blakedown,2023-05-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
776894,Brookside Way - Blakedown,2023-05-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
776894,Brookside Way - Blakedown,2023-05-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-05-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-05-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776894,Brookside Way - Blakedown,2023-05-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.7
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.8
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,transformer,,Temperature,C,23.3
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
776894,Brookside Way - Blakedown,2023-05-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,transformer,,Temperature,C,23.7
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-05-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.0
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.0
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,transformer,,Temperature,C,24.1
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
776894,Brookside Way - Blakedown,2023-05-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,transformer,,Temperature,C,24.3
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-05-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.5
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.9
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,transformer,,Temperature,C,24.6
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
776894,Brookside Way - Blakedown,2023-05-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.5
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,transformer,,Temperature,C,25.1
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-05-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.9
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.6
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,transformer,,Temperature,C,25.2
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
776894,Brookside Way - Blakedown,2023-05-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.8
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,transformer,,Temperature,C,25.5
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
776894,Brookside Way - Blakedown,2023-05-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,transformer,,Temperature,C,26.0
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-05-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.1
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,transformer,,Temperature,C,26.6
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-05-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,transformer,,Temperature,C,26.5
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-05-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.6
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.9
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,transformer,,Temperature,C,26.5
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
776894,Brookside Way - Blakedown,2023-05-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.79
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.3
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.8
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,transformer,,Temperature,C,26.3
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
