Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
776894,Brookside Way - Blakedown,2023-05-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,transformer,,Temperature,C,26.7
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-05-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.49
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.2
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.6
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.9
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,transformer,,Temperature,C,27.1
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
776894,Brookside Way - Blakedown,2023-05-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.78
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,transformer,,Temperature,C,26.8
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-05-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.2
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,205.8
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,202.5
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,transformer,,Temperature,C,25.8
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
776894,Brookside Way - Blakedown,2023-05-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.69
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,transformer,,Temperature,C,24.9
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-05-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,transformer,,Temperature,C,24.5
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
776894,Brookside Way - Blakedown,2023-05-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.86
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,transformer,,Temperature,C,24.2
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
776894,Brookside Way - Blakedown,2023-05-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,transformer,,Temperature,C,24.7
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-05-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,185.4
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,239.5
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,235.5
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,transformer,,Temperature,C,25.0
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
776894,Brookside Way - Blakedown,2023-05-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,transformer,,Temperature,C,25.2
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-05-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,transformer,,Temperature,C,25.9
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
776894,Brookside Way - Blakedown,2023-05-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.5
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,226.6
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,222.9
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,transformer,,Temperature,C,25.8
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
776894,Brookside Way - Blakedown,2023-05-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,transformer,,Temperature,C,25.9
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-05-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
