Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,transformer,,Temperature,C,26.3
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-05-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,transformer,,Temperature,C,26.6
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-05-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.0
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.1
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,191.7
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,transformer,,Temperature,C,26.9
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
776894,Brookside Way - Blakedown,2023-05-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,transformer,,Temperature,C,27.2
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-05-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,transformer,,Temperature,C,27.4
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-05-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,transformer,,Temperature,C,28.0
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-05-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.92
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.1
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.4
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,transformer,,Temperature,C,28.3
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
776894,Brookside Way - Blakedown,2023-05-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,transformer,,Temperature,C,28.1
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-05-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.4
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.4
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,transformer,,Temperature,C,27.7
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
776894,Brookside Way - Blakedown,2023-05-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.4
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,transformer,,Temperature,C,27.3
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-05-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.78
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,transformer,,Temperature,C,27.7
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
776894,Brookside Way - Blakedown,2023-05-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.89
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.03
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.6
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,212.5
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,209.7
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,transformer,,Temperature,C,25.8
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
776894,Brookside Way - Blakedown,2023-05-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.64
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.34
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.6
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.1
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,transformer,,Temperature,C,23.3
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
776894,Brookside Way - Blakedown,2023-05-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
