Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.76
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.3
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.5
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.8
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,transformer,,Temperature,C,22.8
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.47
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
776894,Brookside Way - Blakedown,2023-05-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.46
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,184.0
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,234.2
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,229.6
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,transformer,,Temperature,C,25.0
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
776894,Brookside Way - Blakedown,2023-05-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.04
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,transformer,,Temperature,C,27.4
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-05-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.6
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,transformer,,Temperature,C,28.5
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-05-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.73
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.7
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,transformer,,Temperature,C,28.2
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
776894,Brookside Way - Blakedown,2023-05-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.97
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.9
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,transformer,,Temperature,C,26.6
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-05-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.46
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,transformer,,Temperature,C,26.6
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-05-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.55
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,transformer,,Temperature,C,26.2
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-05-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.85
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,transformer,,Temperature,C,24.7
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-05-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.42
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.7
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,transformer,,Temperature,C,23.5
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
776894,Brookside Way - Blakedown,2023-05-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,transformer,,Temperature,C,22.8
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.5
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-05-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,transformer,,Temperature,C,20.8
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-05-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.3
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.0
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.8
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,transformer,,Temperature,C,23.9
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
776894,Brookside Way - Blakedown,2023-05-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
