Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.6
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.0
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,transformer,,Temperature,C,25.5
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
776894,Brookside Way - Blakedown,2023-05-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.49
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,transformer,,Temperature,C,25.3
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-05-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.6
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,transformer,,Temperature,C,24.9
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-05-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.2
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.8
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.8
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,transformer,,Temperature,C,22.8
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
776894,Brookside Way - Blakedown,2023-05-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.0
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.2
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,transformer,,Temperature,C,22.5
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
776894,Brookside Way - Blakedown,2023-05-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.41
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,transformer,,Temperature,C,22.0
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-05-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.42
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.8
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.7
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
776894,Brookside Way - Blakedown,2023-05-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,transformer,,Temperature,C,20.9
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-05-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
776894,Brookside Way - Blakedown,2023-05-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-05-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-05-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-05-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,transformer,,Temperature,C,20.6
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-05-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
