Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,transformer,,Temperature,C,21.1
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-05-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-05-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,transformer,,Temperature,C,22.5
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-05-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.26
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,transformer,,Temperature,C,21.3
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-05-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,transformer,,Temperature,C,20.7
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-05-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-05-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-05-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.1
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
776894,Brookside Way - Blakedown,2023-05-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-05-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-05-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.7
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.8
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
776894,Brookside Way - Blakedown,2023-05-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.41
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776894,Brookside Way - Blakedown,2023-05-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.8
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.2
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
776894,Brookside Way - Blakedown,2023-05-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776894,Brookside Way - Blakedown,2023-05-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-05-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-05-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-05-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-05-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-05-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-05-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-05-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-05-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-05-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-05-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-05-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
