Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-10T03:10:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-05-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-05-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-05-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-05-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-05-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-05-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-05-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-05-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-05-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-05-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-05-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-05-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
776894,Brookside Way - Blakedown,2023-05-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.4
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
776894,Brookside Way - Blakedown,2023-05-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.7
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.5
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
776894,Brookside Way - Blakedown,2023-05-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.2
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.0
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
776894,Brookside Way - Blakedown,2023-05-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.2
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.6
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
776894,Brookside Way - Blakedown,2023-05-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.1
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.6
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
776894,Brookside Way - Blakedown,2023-05-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.8
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.1
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
776894,Brookside Way - Blakedown,2023-05-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.34
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.56
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-05-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-05-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.7
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.9
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
776894,Brookside Way - Blakedown,2023-05-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.7
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.1
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
776894,Brookside Way - Blakedown,2023-05-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.7
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.6
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
776894,Brookside Way - Blakedown,2023-05-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
