Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-05-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
776894,Brookside Way - Blakedown,2023-05-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-05-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.1
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
776894,Brookside Way - Blakedown,2023-05-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.3
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.1
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
776894,Brookside Way - Blakedown,2023-05-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.6
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.7
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
776894,Brookside Way - Blakedown,2023-05-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-05-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.4
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.0
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
776894,Brookside Way - Blakedown,2023-05-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,236.4
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,306.6
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,301.8
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
776894,Brookside Way - Blakedown,2023-05-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-05-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.7
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.6
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
776894,Brookside Way - Blakedown,2023-05-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-05-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-05-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776894,Brookside Way - Blakedown,2023-05-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
