Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-05-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-05-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-05-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
776894,Brookside Way - Blakedown,2023-05-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-05-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,transformer,,Temperature,C,21.8
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-05-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,transformer,,Temperature,C,21.9
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-05-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.3
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.1
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,transformer,,Temperature,C,22.0
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
776894,Brookside Way - Blakedown,2023-05-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.7
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.1
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,transformer,,Temperature,C,22.2
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
776894,Brookside Way - Blakedown,2023-05-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.88
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,transformer,,Temperature,C,22.4
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
776894,Brookside Way - Blakedown,2023-05-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,transformer,,Temperature,C,22.7
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
776894,Brookside Way - Blakedown,2023-05-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.2
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,236.6
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,233.9
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,transformer,,Temperature,C,23.0
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
776894,Brookside Way - Blakedown,2023-05-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,transformer,,Temperature,C,23.3
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
776894,Brookside Way - Blakedown,2023-05-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,transformer,,Temperature,C,23.6
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-05-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,transformer,,Temperature,C,23.8
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-05-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.2
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,184.7
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,transformer,,Temperature,C,24.1
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
776894,Brookside Way - Blakedown,2023-05-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.8
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.2
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,transformer,,Temperature,C,24.6
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-05-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
