Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,transformer,,Temperature,C,31.1
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-05-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.09
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,transformer,,Temperature,C,31.4
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,0.12
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776894,Brookside Way - Blakedown,2023-05-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.95
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.8
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,217.8
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,214.8
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,transformer,,Temperature,C,31.6
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
776894,Brookside Way - Blakedown,2023-05-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.02
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.2
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,197.2
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,194.2
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,transformer,,Temperature,C,31.5
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
776894,Brookside Way - Blakedown,2023-05-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.04
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.4
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,201.1
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,198.6
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,transformer,,Temperature,C,31.3
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
776894,Brookside Way - Blakedown,2023-05-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.18
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.9
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.2
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,transformer,,Temperature,C,30.9
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
776894,Brookside Way - Blakedown,2023-05-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.19
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.4
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.0
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,transformer,,Temperature,C,30.4
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
776894,Brookside Way - Blakedown,2023-05-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.17
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,transformer,,Temperature,C,29.9
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-05-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.41
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.68
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.8
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,206.3
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,203.8
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,transformer,,Temperature,C,29.2
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
776894,Brookside Way - Blakedown,2023-05-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.66
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.58
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,transformer,,Temperature,C,28.4
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-05-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.69
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.34
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,transformer,,Temperature,C,27.0
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-05-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,transformer,,Temperature,C,26.5
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-05-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,transformer,,Temperature,C,27.4
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-05-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-05-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-05-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-05-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-05-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-05-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
