Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-05-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-05-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
776894,Brookside Way - Blakedown,2023-05-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-05-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-05-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.6
776894,Brookside Way - Blakedown,2023-05-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.5
776894,Brookside Way - Blakedown,2023-05-11T11:50:00.000+00:00,transformer,,Temperature,C,24.8
776894,Brookside Way - Blakedown,2023-05-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-05-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-05-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-05-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-05-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-05-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-05-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-05-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-05-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-05-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-05-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-05-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-05-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
776894,Brookside Way - Blakedown,2023-05-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.23
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,transformer,,Temperature,C,24.5
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-05-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.72
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,transformer,,Temperature,C,24.1
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-05-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.8
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.9
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,transformer,,Temperature,C,23.5
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.68
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
776894,Brookside Way - Blakedown,2023-05-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.3
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.5
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,transformer,,Temperature,C,22.8
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
776894,Brookside Way - Blakedown,2023-05-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.5
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.5
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,transformer,,Temperature,C,22.1
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-05-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.3
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.7
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,transformer,,Temperature,C,21.5
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
776894,Brookside Way - Blakedown,2023-05-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.3
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.1
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,transformer,,Temperature,C,21.0
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
776894,Brookside Way - Blakedown,2023-05-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.0
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,200.9
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,197.1
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,transformer,,Temperature,C,20.4
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
776894,Brookside Way - Blakedown,2023-05-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.2
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,193.9
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,190.2
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,transformer,,Temperature,C,20.6
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
776894,Brookside Way - Blakedown,2023-05-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.5
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.7
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,184.2
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,transformer,,Temperature,C,21.9
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
776894,Brookside Way - Blakedown,2023-05-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,186.2
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,238.8
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,234.5
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,transformer,,Temperature,C,23.3
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
776894,Brookside Way - Blakedown,2023-05-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.2
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,224.2
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,220.0
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,transformer,,Temperature,C,25.0
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
776894,Brookside Way - Blakedown,2023-05-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
776894,Brookside Way - Blakedown,2023-05-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-05-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-05-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-05-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
776894,Brookside Way - Blakedown,2023-05-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-05-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-05-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-05-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-05-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-05-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
