Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-05-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-05-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-05-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-05-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-05-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-05-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-05-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776894,Brookside Way - Blakedown,2023-05-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
776894,Brookside Way - Blakedown,2023-05-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.8
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.5
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
776894,Brookside Way - Blakedown,2023-05-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.1
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.3
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
776894,Brookside Way - Blakedown,2023-05-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.5
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,218.8
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,214.6
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
776894,Brookside Way - Blakedown,2023-05-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.4
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,197.6
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,194.1
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
776894,Brookside Way - Blakedown,2023-05-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.0
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,228.9
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,224.9
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
776894,Brookside Way - Blakedown,2023-05-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.3
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.5
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,183.9
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
776894,Brookside Way - Blakedown,2023-05-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.3
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,232.5
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,229.9
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
776894,Brookside Way - Blakedown,2023-05-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,199.4
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,257.7
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,254.3
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
776894,Brookside Way - Blakedown,2023-05-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.5
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.6
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.9
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
776894,Brookside Way - Blakedown,2023-05-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.9
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.5
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
776894,Brookside Way - Blakedown,2023-05-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.9
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.8
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
776894,Brookside Way - Blakedown,2023-05-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.6
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,202.6
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,200.6
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
776894,Brookside Way - Blakedown,2023-05-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
776894,Brookside Way - Blakedown,2023-05-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-05-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-05-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-05-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-05-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-05-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776894,Brookside Way - Blakedown,2023-05-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-05-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-05-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-05-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-05-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-05-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-05-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,184.8
776894,Brookside Way - Blakedown,2023-05-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,237.8
776894,Brookside Way - Blakedown,2023-05-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,234.4
776894,Brookside Way - Blakedown,2023-05-11T03:10:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-05-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-05-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-05-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-05-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
