Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.7
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.1
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
776894,Brookside Way - Blakedown,2023-05-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-05-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-05-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-05-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.2
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.3
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
776894,Brookside Way - Blakedown,2023-05-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.0
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.8
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
776894,Brookside Way - Blakedown,2023-05-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.6
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.5
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
776894,Brookside Way - Blakedown,2023-05-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.3
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,212.6
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,211.3
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
776894,Brookside Way - Blakedown,2023-05-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-05-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.9
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,202.2
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,200.9
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
776894,Brookside Way - Blakedown,2023-05-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.3
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,188.0
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.2
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
776894,Brookside Way - Blakedown,2023-05-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.6
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,199.7
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,198.6
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
776894,Brookside Way - Blakedown,2023-05-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.6
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,196.3
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,194.7
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
776894,Brookside Way - Blakedown,2023-05-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
