Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776894,Brookside Way - Blakedown,2023-05-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.8
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.8
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
776894,Brookside Way - Blakedown,2023-05-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-05-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.9
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.5
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
776894,Brookside Way - Blakedown,2023-05-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.7
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.4
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
776894,Brookside Way - Blakedown,2023-05-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.0
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.1
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
776894,Brookside Way - Blakedown,2023-05-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.3
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.2
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
776894,Brookside Way - Blakedown,2023-05-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-05-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.7
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.2
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
776894,Brookside Way - Blakedown,2023-05-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.9
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.5
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
776894,Brookside Way - Blakedown,2023-05-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-05-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.4
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.1
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,183.8
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
776894,Brookside Way - Blakedown,2023-05-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.9
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.7
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
776894,Brookside Way - Blakedown,2023-05-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
776894,Brookside Way - Blakedown,2023-05-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-05-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-05-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
776894,Brookside Way - Blakedown,2023-05-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-05-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
