Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-05-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-05-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-05-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-05-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-05-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-05-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-05-12T16:10:00.000+00:00,transformer,,Temperature,C,21.4
776894,Brookside Way - Blakedown,2023-05-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-05-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-05-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-05-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776894,Brookside Way - Blakedown,2023-05-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-05-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-05-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
776894,Brookside Way - Blakedown,2023-05-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
776894,Brookside Way - Blakedown,2023-05-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
776894,Brookside Way - Blakedown,2023-05-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-05-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-05-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
776894,Brookside Way - Blakedown,2023-05-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,transformer,,Temperature,C,21.5
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-05-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
776894,Brookside Way - Blakedown,2023-05-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.0
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.7
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,transformer,,Temperature,C,22.0
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
776894,Brookside Way - Blakedown,2023-05-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,transformer,,Temperature,C,22.2
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
776894,Brookside Way - Blakedown,2023-05-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,transformer,,Temperature,C,22.4
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-05-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,transformer,,Temperature,C,22.6
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-05-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,transformer,,Temperature,C,23.0
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-05-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.6
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,transformer,,Temperature,C,23.7
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
776894,Brookside Way - Blakedown,2023-05-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.1
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,200.4
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,197.4
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,transformer,,Temperature,C,24.5
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
776894,Brookside Way - Blakedown,2023-05-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.8
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,205.5
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,221.3
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,transformer,,Temperature,C,25.3
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
776894,Brookside Way - Blakedown,2023-05-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,transformer,,Temperature,C,26.3
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-05-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.3
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,transformer,,Temperature,C,27.2
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
776894,Brookside Way - Blakedown,2023-05-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
