Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.6
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.9
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,transformer,,Temperature,C,27.8
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
776894,Brookside Way - Blakedown,2023-05-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.67
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.4
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,transformer,,Temperature,C,27.9
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776894,Brookside Way - Blakedown,2023-05-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,transformer,,Temperature,C,28.0
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-05-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,transformer,,Temperature,C,27.7
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.58
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-05-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.99
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.2
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.0
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.8
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,transformer,,Temperature,C,28.0
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
776894,Brookside Way - Blakedown,2023-05-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.9
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.8
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,transformer,,Temperature,C,29.3
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
776894,Brookside Way - Blakedown,2023-05-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.94
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.8
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,196.2
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,193.9
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,transformer,,Temperature,C,28.5
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
776894,Brookside Way - Blakedown,2023-05-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.96
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.36
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.71
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,transformer,,Temperature,C,27.2
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.33
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-05-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.35
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.0
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,transformer,,Temperature,C,26.2
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
776894,Brookside Way - Blakedown,2023-05-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.55
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.2
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.5
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,transformer,,Temperature,C,25.6
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
776894,Brookside Way - Blakedown,2023-05-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,190.9
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,250.6
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,247.7
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,transformer,,Temperature,C,25.0
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
776894,Brookside Way - Blakedown,2023-05-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.72
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,transformer,,Temperature,C,24.9
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
776894,Brookside Way - Blakedown,2023-05-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.27
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,transformer,,Temperature,C,25.5
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.14
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-05-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.52
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.5
