Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,transformer,,Temperature,C,26.3
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.34
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
776894,Brookside Way - Blakedown,2023-05-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.49
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.64
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,transformer,,Temperature,C,26.0
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.13
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-05-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.06
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.5
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.1
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.0
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,transformer,,Temperature,C,25.9
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
776894,Brookside Way - Blakedown,2023-05-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.64
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,transformer,,Temperature,C,26.2
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-05-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.68
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.61
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.1
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,transformer,,Temperature,C,26.0
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
776894,Brookside Way - Blakedown,2023-05-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.35
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,transformer,,Temperature,C,25.9
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-05-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.73
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,transformer,,Temperature,C,25.5
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
776894,Brookside Way - Blakedown,2023-05-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,transformer,,Temperature,C,25.0
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-05-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.68
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.4
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,transformer,,Temperature,C,25.8
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.43
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
776894,Brookside Way - Blakedown,2023-05-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.79
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.5
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.2
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,188.7
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,transformer,,Temperature,C,26.0
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
776894,Brookside Way - Blakedown,2023-05-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.65
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.39
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.4
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.6
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.1
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,transformer,,Temperature,C,24.8
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
776894,Brookside Way - Blakedown,2023-05-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.56
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,transformer,,Temperature,C,23.9
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-05-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,transformer,,Temperature,C,24.1
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-05-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-05-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-05-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-05-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-05-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-05-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-05-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-05-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-05-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-05-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-05-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-05-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-05-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.62
776894,Brookside Way - Blakedown,2023-05-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-05-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-05-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-05-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-05-12T09:40:00.000+00:00,transformer,,Temperature,C,24.8
776894,Brookside Way - Blakedown,2023-05-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776894,Brookside Way - Blakedown,2023-05-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
