Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.3
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,203.7
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,201.5
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
776894,Brookside Way - Blakedown,2023-05-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-05-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.1
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.2
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,184.9
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
776894,Brookside Way - Blakedown,2023-05-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-05-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-05-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.5
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.2
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
776894,Brookside Way - Blakedown,2023-05-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.9
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.5
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.7
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
776894,Brookside Way - Blakedown,2023-05-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-05-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.2
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.4
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.3
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
776894,Brookside Way - Blakedown,2023-05-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-05-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-05-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-05-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776894,Brookside Way - Blakedown,2023-05-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-05-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-05-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-05-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
776894,Brookside Way - Blakedown,2023-05-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
