Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-05-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-05-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-05-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-05-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-05-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-05-13T18:20:00.000+00:00,transformer,,Temperature,C,28.1
776894,Brookside Way - Blakedown,2023-05-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-05-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-05-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
776894,Brookside Way - Blakedown,2023-05-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
776894,Brookside Way - Blakedown,2023-05-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776894,Brookside Way - Blakedown,2023-05-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-05-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
776894,Brookside Way - Blakedown,2023-05-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
776894,Brookside Way - Blakedown,2023-05-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
776894,Brookside Way - Blakedown,2023-05-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-05-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-05-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
776894,Brookside Way - Blakedown,2023-05-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.31
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,transformer,,Temperature,C,28.4
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
776894,Brookside Way - Blakedown,2023-05-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,transformer,,Temperature,C,28.8
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.78
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
776894,Brookside Way - Blakedown,2023-05-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.7
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,transformer,,Temperature,C,29.1
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
776894,Brookside Way - Blakedown,2023-05-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,transformer,,Temperature,C,29.9
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
776894,Brookside Way - Blakedown,2023-05-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,transformer,,Temperature,C,30.9
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-05-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,transformer,,Temperature,C,31.9
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
776894,Brookside Way - Blakedown,2023-05-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,transformer,,Temperature,C,32.2
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-05-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,transformer,,Temperature,C,32.4
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776894,Brookside Way - Blakedown,2023-05-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,transformer,,Temperature,C,32.7
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-05-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,transformer,,Temperature,C,33.0
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.24
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
776894,Brookside Way - Blakedown,2023-05-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.3
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.4
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.8
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,transformer,,Temperature,C,33.1
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
776894,Brookside Way - Blakedown,2023-05-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,transformer,,Temperature,C,33.2
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-05-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-05-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776894,Brookside Way - Blakedown,2023-05-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-05-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
776894,Brookside Way - Blakedown,2023-05-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-05-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-05-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-05-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-05-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-05-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-05-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-05-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-05-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-05-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.61
776894,Brookside Way - Blakedown,2023-05-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-05-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
