Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776894,Brookside Way - Blakedown,2023-05-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776894,Brookside Way - Blakedown,2023-05-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-05-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
776894,Brookside Way - Blakedown,2023-05-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-05-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-05-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
776894,Brookside Way - Blakedown,2023-05-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.94
776894,Brookside Way - Blakedown,2023-05-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-05-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-05-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776894,Brookside Way - Blakedown,2023-05-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.55
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.8
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.7
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.9
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,transformer,,Temperature,C,33.4
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
776894,Brookside Way - Blakedown,2023-05-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.38
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.88
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,transformer,,Temperature,C,33.5
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.76
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
776894,Brookside Way - Blakedown,2023-05-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.35
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.56
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.69
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.0
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.9
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,transformer,,Temperature,C,33.1
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
776894,Brookside Way - Blakedown,2023-05-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.31
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.84
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.81
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.0
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.1
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,transformer,,Temperature,C,33.0
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.12
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
776894,Brookside Way - Blakedown,2023-05-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.67
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.83
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.81
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,transformer,,Temperature,C,33.0
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-05-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.05
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.09
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.68
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,transformer,,Temperature,C,32.8
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-05-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.06
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.0
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.7
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.5
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,transformer,,Temperature,C,32.6
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.03
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
776894,Brookside Way - Blakedown,2023-05-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.62
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.64
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.43
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,transformer,,Temperature,C,32.1
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-05-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.22
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.36
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,transformer,,Temperature,C,31.3
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-05-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.82
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,transformer,,Temperature,C,30.8
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-05-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.88
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,transformer,,Temperature,C,30.7
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-05-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.15
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.1
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,transformer,,Temperature,C,30.8
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
776894,Brookside Way - Blakedown,2023-05-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
776894,Brookside Way - Blakedown,2023-05-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-05-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-05-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-05-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-05-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.03
776894,Brookside Way - Blakedown,2023-05-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-05-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-05-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-05-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-05-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-05-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-05-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-05-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-05-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.87
776894,Brookside Way - Blakedown,2023-05-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-05-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-05-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-05-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-05-13T11:50:00.000+00:00,transformer,,Temperature,C,30.1
776894,Brookside Way - Blakedown,2023-05-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-05-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-05-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-05-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
