Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.1
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.2
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
776894,Brookside Way - Blakedown,2023-05-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-05-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-05-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776894,Brookside Way - Blakedown,2023-05-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-05-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.24
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-05-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.46
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.3
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
776894,Brookside Way - Blakedown,2023-05-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-05-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.9
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.4
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
776894,Brookside Way - Blakedown,2023-05-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-05-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-05-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
776894,Brookside Way - Blakedown,2023-05-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.58
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-05-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-05-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-05-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-05-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
