Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
776894,Brookside Way - Blakedown,2023-05-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.8
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.7
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
776894,Brookside Way - Blakedown,2023-05-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-05-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-05-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
776894,Brookside Way - Blakedown,2023-05-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-05-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776894,Brookside Way - Blakedown,2023-05-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-05-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-05-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.3
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.0
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
776894,Brookside Way - Blakedown,2023-05-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
776894,Brookside Way - Blakedown,2023-05-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-05-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.5
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.9
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
776894,Brookside Way - Blakedown,2023-05-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
