Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.0
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.7
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
776894,Brookside Way - Blakedown,2023-05-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.1
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
776894,Brookside Way - Blakedown,2023-05-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-05-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.9
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776894,Brookside Way - Blakedown,2023-05-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,transformer,,Temperature,C,20.3
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.16
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-05-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,transformer,,Temperature,C,20.4
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-05-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.6
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.2
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,transformer,,Temperature,C,20.4
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
776894,Brookside Way - Blakedown,2023-05-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,transformer,,Temperature,C,21.0
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
776894,Brookside Way - Blakedown,2023-05-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
776894,Brookside Way - Blakedown,2023-05-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.8
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.6
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,transformer,,Temperature,C,22.0
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
776894,Brookside Way - Blakedown,2023-05-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.6
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.0
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,transformer,,Temperature,C,22.4
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
776894,Brookside Way - Blakedown,2023-05-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.9
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.6
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,transformer,,Temperature,C,22.4
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
776894,Brookside Way - Blakedown,2023-05-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,transformer,,Temperature,C,22.5
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
776894,Brookside Way - Blakedown,2023-05-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-05-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-05-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-05-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-05-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
776894,Brookside Way - Blakedown,2023-05-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
776894,Brookside Way - Blakedown,2023-05-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-05-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-05-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-05-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-05-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-05-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-05-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-05-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-05-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
