Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-05-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-05-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-05-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-05-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-05-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
776894,Brookside Way - Blakedown,2023-05-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
776894,Brookside Way - Blakedown,2023-05-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
776894,Brookside Way - Blakedown,2023-05-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-05-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-05-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
776894,Brookside Way - Blakedown,2023-05-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,transformer,,Temperature,C,26.0
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
776894,Brookside Way - Blakedown,2023-05-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.3
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.9
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,transformer,,Temperature,C,26.4
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
776894,Brookside Way - Blakedown,2023-05-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,transformer,,Temperature,C,26.7
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
776894,Brookside Way - Blakedown,2023-05-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,224.4
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,296.3
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,291.2
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,transformer,,Temperature,C,27.0
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
776894,Brookside Way - Blakedown,2023-05-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,195.7
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,257.8
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,254.7
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,transformer,,Temperature,C,27.3
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.8
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
776894,Brookside Way - Blakedown,2023-05-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.09
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.7
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,215.2
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,212.0
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,transformer,,Temperature,C,27.5
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.43
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.12
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.05
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
776894,Brookside Way - Blakedown,2023-05-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.77
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.5
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.3
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,transformer,,Temperature,C,27.5
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.31
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.09
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.08
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
776894,Brookside Way - Blakedown,2023-05-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.77
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.4
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,224.3
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,219.3
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,transformer,,Temperature,C,27.6
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.28
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.29
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
776894,Brookside Way - Blakedown,2023-05-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.99
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,transformer,,Temperature,C,27.4
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.66
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.64
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
776894,Brookside Way - Blakedown,2023-05-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,transformer,,Temperature,C,27.4
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.56
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.94
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
776894,Brookside Way - Blakedown,2023-05-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,186.7
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,246.6
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,242.3
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,transformer,,Temperature,C,27.6
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.69
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
776894,Brookside Way - Blakedown,2023-05-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.82
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.1
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,211.5
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,207.1
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,transformer,,Temperature,C,27.8
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.51
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.3
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
776894,Brookside Way - Blakedown,2023-05-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,transformer,,Temperature,C,28.1
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
