Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
776894,Brookside Way - Blakedown,2023-05-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,184.7
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,242.3
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,238.8
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,transformer,,Temperature,C,28.6
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
776894,Brookside Way - Blakedown,2023-05-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.5
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.3
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,transformer,,Temperature,C,29.0
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.21
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
776894,Brookside Way - Blakedown,2023-05-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.72
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.4
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.7
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,transformer,,Temperature,C,29.4
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
776894,Brookside Way - Blakedown,2023-05-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.3
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,201.5
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,197.6
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,transformer,,Temperature,C,29.7
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.73
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.86
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
776894,Brookside Way - Blakedown,2023-05-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.6
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.7
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.5
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,transformer,,Temperature,C,30.2
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
776894,Brookside Way - Blakedown,2023-05-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.9
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.0
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,transformer,,Temperature,C,30.8
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
776894,Brookside Way - Blakedown,2023-05-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.42
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,transformer,,Temperature,C,31.2
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-05-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,transformer,,Temperature,C,31.2
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-05-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.5
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,transformer,,Temperature,C,30.6
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
776894,Brookside Way - Blakedown,2023-05-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,176.6
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,233.0
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,229.3
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,transformer,,Temperature,C,30.3
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
776894,Brookside Way - Blakedown,2023-05-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.15
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,transformer,,Temperature,C,30.0
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-05-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.77
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.8
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.2
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,transformer,,Temperature,C,30.2
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.53
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
776894,Brookside Way - Blakedown,2023-05-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.19
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,transformer,,Temperature,C,30.6
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-05-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
