Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
776894,Brookside Way - Blakedown,2023-05-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-05-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-05-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-05-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-05-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.2
776894,Brookside Way - Blakedown,2023-05-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-05-14T03:00:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-05-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-05-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776894,Brookside Way - Blakedown,2023-05-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776894,Brookside Way - Blakedown,2023-05-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-05-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-05-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-05-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-05-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-05-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-05-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-05-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
776894,Brookside Way - Blakedown,2023-05-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.1
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.8
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,180.2
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
776894,Brookside Way - Blakedown,2023-05-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.0
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.0
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,185.1
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
776894,Brookside Way - Blakedown,2023-05-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.2
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.9
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
776894,Brookside Way - Blakedown,2023-05-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-05-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.3
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
776894,Brookside Way - Blakedown,2023-05-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-05-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-05-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.0
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.0
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
776894,Brookside Way - Blakedown,2023-05-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.8
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.3
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
776894,Brookside Way - Blakedown,2023-05-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-05-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-05-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
776894,Brookside Way - Blakedown,2023-05-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
