Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-05-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-05-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
776894,Brookside Way - Blakedown,2023-05-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.6
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
776894,Brookside Way - Blakedown,2023-05-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-05-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-05-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,feeder,02,N Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,feeder,01,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,145.2
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,143.0
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
776894,Brookside Way - Blakedown,2023-05-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,feeder,01,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-05-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,feeder,02,N Current (RMS),A,12.7
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,feeder,01,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,145.8
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,144.4
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
776894,Brookside Way - Blakedown,2023-05-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,feeder,01,N Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-05-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,feeder,01,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-05-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,feeder,02,N Current (RMS),A,12.7
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,feeder,01,N Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,177.7
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,233.6
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,231.2
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
776894,Brookside Way - Blakedown,2023-05-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,feeder,01,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-05-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,feeder,02,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,feeder,01,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,147.3
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,145.3
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
