Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
776894,Brookside Way - Blakedown,2023-05-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,feeder,02,N Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,feeder,01,N Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,129.4
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,170.4
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,168.4
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
776894,Brookside Way - Blakedown,2023-05-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,feeder,02,N Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,feeder,01,N Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,149.1
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,195.8
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,193.6
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
776894,Brookside Way - Blakedown,2023-05-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,feeder,01,N Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,158.4
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,156.9
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
776894,Brookside Way - Blakedown,2023-05-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,feeder,02,N Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,feeder,01,N Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,145.5
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,191.4
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,189.8
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
776894,Brookside Way - Blakedown,2023-05-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,feeder,01,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,131.4
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776894,Brookside Way - Blakedown,2023-05-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,feeder,02,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,feeder,01,N Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,197.5
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,196.1
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
776894,Brookside Way - Blakedown,2023-05-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,feeder,01,N Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,179.0
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,235.2
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,233.0
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
776894,Brookside Way - Blakedown,2023-05-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,feeder,01,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,128.3
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
776894,Brookside Way - Blakedown,2023-05-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,feeder,02,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,feeder,01,N Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,144.4
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,188.9
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,187.4
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
776894,Brookside Way - Blakedown,2023-05-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.69
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.76
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,feeder,01,N Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,134.9
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
776894,Brookside Way - Blakedown,2023-05-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.84
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,feeder,01,N Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,156.4
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,201.6
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,199.3
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
776894,Brookside Way - Blakedown,2023-05-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,feeder,02,N Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,feeder,01,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,133.1
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
776894,Brookside Way - Blakedown,2023-05-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.29
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.13
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,feeder,01,N Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,192.8
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,252.7
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,250.1
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
