Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
776894,Brookside Way - Blakedown,2023-05-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,feeder,01,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,139.5
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
776894,Brookside Way - Blakedown,2023-05-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.91
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.17
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,feeder,01,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
776894,Brookside Way - Blakedown,2023-05-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,feeder,01,N Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,190.4
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,249.2
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,246.7
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
776894,Brookside Way - Blakedown,2023-05-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.58
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.4
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,feeder,01,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-05-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.62
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.26
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,feeder,01,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-05-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.18
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,feeder,01,N Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,172.7
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,170.2
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
776894,Brookside Way - Blakedown,2023-05-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.85
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,feeder,01,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-05-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,feeder,01,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-05-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,feeder,01,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
776894,Brookside Way - Blakedown,2023-05-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.92
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,feeder,01,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,transformer,,Temperature,C,20.8
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.8
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-05-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.32
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,feeder,02,N Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,feeder,01,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,transformer,,Temperature,C,21.1
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.06
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-05-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.85
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,feeder,01,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,transformer,,Temperature,C,21.5
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.13
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.74
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
776894,Brookside Way - Blakedown,2023-05-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.38
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,feeder,01,N Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,134.7
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,176.9
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,178.8
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,transformer,,Temperature,C,22.0
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.63
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
