Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
776894,Brookside Way - Blakedown,2023-05-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,feeder,01,N Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,168.0
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,167.1
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,transformer,,Temperature,C,22.4
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.85
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.45
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
776894,Brookside Way - Blakedown,2023-05-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,feeder,01,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,transformer,,Temperature,C,23.2
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-05-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.85
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,feeder,02,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,feeder,01,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,transformer,,Temperature,C,24.0
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
776894,Brookside Way - Blakedown,2023-05-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,feeder,01,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,transformer,,Temperature,C,24.6
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-05-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.65
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,feeder,02,N Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,feeder,01,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,transformer,,Temperature,C,25.3
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-05-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,feeder,01,N Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,129.4
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,171.7
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,169.0
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,transformer,,Temperature,C,25.7
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
776894,Brookside Way - Blakedown,2023-05-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,feeder,01,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,147.9
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,147.4
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,transformer,,Temperature,C,25.9
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
776894,Brookside Way - Blakedown,2023-05-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,feeder,01,N Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,transformer,,Temperature,C,26.1
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-05-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.27
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,feeder,02,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,feeder,01,N Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,149.6
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,148.0
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,transformer,,Temperature,C,26.3
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
776894,Brookside Way - Blakedown,2023-05-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.61
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,feeder,02,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.5
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,feeder,01,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,transformer,,Temperature,C,26.8
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
776894,Brookside Way - Blakedown,2023-05-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.56
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.44
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,feeder,01,N Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,transformer,,Temperature,C,27.0
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-05-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.24
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.16
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,feeder,01,N Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,139.9
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,184.0
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,181.4
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,transformer,,Temperature,C,27.1
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
776894,Brookside Way - Blakedown,2023-05-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,feeder,01,N Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,156.1
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,154.8
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,transformer,,Temperature,C,27.6
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
776894,Brookside Way - Blakedown,2023-05-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.85
