Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.31
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.39
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,feeder,01,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,transformer,,Temperature,C,28.0
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-05-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,feeder,02,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.27
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.23
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,feeder,01,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,126.5
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,transformer,,Temperature,C,27.9
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,0.26
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776894,Brookside Way - Blakedown,2023-05-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.08
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.05
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,feeder,01,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,transformer,,Temperature,C,28.0
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-05-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.42
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.33
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,feeder,01,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,transformer,,Temperature,C,28.0
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-05-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.03
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.88
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,feeder,01,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,135.9
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,transformer,,Temperature,C,27.9
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776894,Brookside Way - Blakedown,2023-05-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.81
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,feeder,01,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,transformer,,Temperature,C,27.8
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-05-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.49
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,feeder,02,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.88
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,feeder,01,N Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,131.7
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,transformer,,Temperature,C,27.9
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
776894,Brookside Way - Blakedown,2023-05-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.09
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.45
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,feeder,01,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,transformer,,Temperature,C,28.1
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-05-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.61
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,feeder,01,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,transformer,,Temperature,C,28.0
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-05-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.94
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,feeder,01,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,transformer,,Temperature,C,28.2
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-05-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.46
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,feeder,01,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,transformer,,Temperature,C,27.6
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-05-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-5.77
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,feeder,01,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,transformer,,Temperature,C,27.0
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-05-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,feeder,02,N Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.78
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,feeder,01,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,transformer,,Temperature,C,26.7
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-05-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
