Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.25
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,feeder,01,N Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,143.6
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,143.2
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,transformer,,Temperature,C,27.0
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.46
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
776894,Brookside Way - Blakedown,2023-05-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,-6.01
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,feeder,01,N Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,156.8
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,157.5
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,transformer,,Temperature,C,26.6
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
776894,Brookside Way - Blakedown,2023-05-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.92
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,feeder,01,N Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,138.5
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,transformer,,Temperature,C,26.4
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
776894,Brookside Way - Blakedown,2023-05-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.75
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,feeder,01,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,transformer,,Temperature,C,26.9
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.07
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-05-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.24
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,feeder,01,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,131.7
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,transformer,,Temperature,C,27.6
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-05-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.22
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,feeder,01,N Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,transformer,,Temperature,C,27.4
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-05-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.27
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-5.58
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,feeder,01,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,transformer,,Temperature,C,26.7
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.86
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-05-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.18
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,feeder,01,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,transformer,,Temperature,C,26.9
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-05-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.26
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.5
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,feeder,01,N Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,transformer,,Temperature,C,28.0
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-05-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-2.24
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.6
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.65
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,feeder,01,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,transformer,,Temperature,C,27.6
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-05-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,-2.53
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-2.39
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,feeder,02,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.83
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-5.7
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,feeder,01,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,transformer,,Temperature,C,26.8
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.1
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-05-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-1.98
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.66
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-6.62
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,feeder,01,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,transformer,,Temperature,C,25.7
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.61
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-05-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,feeder,02,N Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.52
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,feeder,01,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,transformer,,Temperature,C,26.5
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-05-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.85
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-5.01
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,feeder,01,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
