Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,transformer,,Temperature,C,25.7
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-05-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.96
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,feeder,01,N Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,141.1
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,139.8
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,transformer,,Temperature,C,25.8
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
776894,Brookside Way - Blakedown,2023-05-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.01
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.09
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,feeder,01,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,transformer,,Temperature,C,26.6
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-05-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.73
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,feeder,01,N Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,transformer,,Temperature,C,25.8
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
776894,Brookside Way - Blakedown,2023-05-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,-1.09
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.37
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,-6.06
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,feeder,01,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,transformer,,Temperature,C,24.7
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-05-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,feeder,02,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.68
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,feeder,01,N Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,155.0
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,153.8
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,transformer,,Temperature,C,23.9
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
776894,Brookside Way - Blakedown,2023-05-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,feeder,01,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,118.7
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,transformer,,Temperature,C,25.1
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
776894,Brookside Way - Blakedown,2023-05-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,-1.41
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.47
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,feeder,01,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,transformer,,Temperature,C,25.3
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-05-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.14
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,feeder,01,N Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,160.9
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,158.9
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,transformer,,Temperature,C,24.0
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
776894,Brookside Way - Blakedown,2023-05-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,feeder,02,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.13
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,feeder,01,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,transformer,,Temperature,C,25.1
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
776894,Brookside Way - Blakedown,2023-05-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.43
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.09
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,feeder,01,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,transformer,,Temperature,C,25.8
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
776894,Brookside Way - Blakedown,2023-05-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,-1.14
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.9
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,feeder,01,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,transformer,,Temperature,C,25.8
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-05-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,-2.05
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.59
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,feeder,01,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,transformer,,Temperature,C,25.8
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-05-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.31
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.54
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,feeder,01,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,transformer,,Temperature,C,23.6
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
