Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-05-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.58
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,feeder,01,N Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,139.0
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,181.3
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,179.2
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,transformer,,Temperature,C,22.4
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
776894,Brookside Way - Blakedown,2023-05-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.49
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,feeder,01,N Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,160.6
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,158.3
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
776894,Brookside Way - Blakedown,2023-05-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,feeder,02,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.15
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,feeder,01,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,137.0
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,transformer,,Temperature,C,23.4
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-05-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,-1.02
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.88
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,feeder,01,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,transformer,,Temperature,C,24.0
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-05-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,-1.68
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,feeder,02,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.53
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,feeder,01,N Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,170.3
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,169.1
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,transformer,,Temperature,C,22.4
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
776894,Brookside Way - Blakedown,2023-05-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,feeder,01,N Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,167.3
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,163.7
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,transformer,,Temperature,C,22.5
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
776894,Brookside Way - Blakedown,2023-05-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,-1.45
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.06
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,feeder,01,N Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,155.3
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,152.4
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,transformer,,Temperature,C,23.7
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
776894,Brookside Way - Blakedown,2023-05-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.76
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.43
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,feeder,01,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,transformer,,Temperature,C,22.0
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
776894,Brookside Way - Blakedown,2023-05-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,feeder,01,N Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,147.0
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,144.8
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,transformer,,Temperature,C,21.2
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
776894,Brookside Way - Blakedown,2023-05-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,feeder,01,N Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,transformer,,Temperature,C,22.5
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-05-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.38
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,feeder,01,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,139.8
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,transformer,,Temperature,C,22.6
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.51
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
776894,Brookside Way - Blakedown,2023-05-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,feeder,01,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.35
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
776894,Brookside Way - Blakedown,2023-05-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,feeder,02,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,feeder,01,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.05
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
