Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-05-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,feeder,02,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.51
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,feeder,01,N Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,136.4
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,transformer,,Temperature,C,21.1
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
776894,Brookside Way - Blakedown,2023-05-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,feeder,01,N Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,135.2
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,176.2
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,174.3
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,transformer,,Temperature,C,21.3
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
776894,Brookside Way - Blakedown,2023-05-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,feeder,02,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,feeder,01,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,transformer,,Temperature,C,20.4
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-05-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,feeder,01,N Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,149.1
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,195.4
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,193.8
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
776894,Brookside Way - Blakedown,2023-05-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,feeder,01,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-05-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.4
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,feeder,01,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,146.3
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
776894,Brookside Way - Blakedown,2023-05-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,feeder,01,N Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,153.9
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,202.1
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,199.0
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
776894,Brookside Way - Blakedown,2023-05-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,feeder,01,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.75
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.75
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-05-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.54
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,feeder,01,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,129.7
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
776894,Brookside Way - Blakedown,2023-05-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,feeder,01,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-05-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,feeder,01,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-05-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,feeder,01,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
776894,Brookside Way - Blakedown,2023-05-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,feeder,02,N Current (RMS),A,12.9
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,feeder,01,N Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,183.8
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,241.6
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,239.6
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.46
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.56
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
776894,Brookside Way - Blakedown,2023-05-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
