Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,feeder,02,N Current (RMS),A,12.4
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,feeder,01,N Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,161.7
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,160.0
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.92
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.93
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
776894,Brookside Way - Blakedown,2023-05-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,feeder,01,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-05-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,feeder,02,N Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,feeder,01,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-05-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,feeder,02,N Current (RMS),A,10.5
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,feeder,01,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-05-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,feeder,01,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-05-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,feeder,02,N Current (RMS),A,9.3
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,feeder,01,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,146.1
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
776894,Brookside Way - Blakedown,2023-05-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,feeder,02,N Current (RMS),A,9.6
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,feeder,01,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,126.5
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-05-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,feeder,01,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-05-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,feeder,02,N Current (RMS),A,10.7
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,feeder,01,N Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,167.1
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,166.0
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
776894,Brookside Way - Blakedown,2023-05-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,feeder,02,N Current (RMS),A,9.9
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,feeder,01,N Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,191.2
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,250.7
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,248.7
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
776894,Brookside Way - Blakedown,2023-05-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,feeder,02,N Current (RMS),A,9.6
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,feeder,01,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-05-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,feeder,02,N Current (RMS),A,9.4
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,feeder,01,N Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,163.3
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,214.4
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,212.8
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
776894,Brookside Way - Blakedown,2023-05-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,feeder,02,N Current (RMS),A,9.9
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,feeder,01,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-05-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,feeder,02,N Current (RMS),A,9.9
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-05-15T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
